Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:30:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:20:00.000+00:00,transformer,,Temperature,C,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:10:00.000+00:00,transformer,,Temperature,C,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:00:00.000+00:00,transformer,,Temperature,C,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:50:00.000+00:00,transformer,,Temperature,C,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:40:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:30:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:20:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:10:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:00:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:50:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:40:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:30:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
