Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:20:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:10:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:00:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:50:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:40:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:30:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:20:00.000+00:00,transformer,,Temperature,C,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:10:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:00:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:50:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:40:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:30:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:20:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:10:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
