Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:00:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:50:00.000+00:00,transformer,,Temperature,C,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:40:00.000+00:00,transformer,,Temperature,C,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:30:00.000+00:00,transformer,,Temperature,C,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:20:00.000+00:00,transformer,,Temperature,C,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:10:00.000+00:00,transformer,,Temperature,C,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:00:00.000+00:00,transformer,,Temperature,C,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:50:00.000+00:00,transformer,,Temperature,C,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:40:00.000+00:00,transformer,,Temperature,C,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:30:00.000+00:00,transformer,,Temperature,C,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:20:00.000+00:00,transformer,,Temperature,C,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:10:00.000+00:00,transformer,,Temperature,C,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:00:00.000+00:00,transformer,,Temperature,C,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-22T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
