Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:20:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:10:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:00:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:50:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:40:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:30:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:20:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:10:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:00:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:50:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:40:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:30:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:20:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:10:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
