Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:00:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:50:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:40:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:30:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:20:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:10:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:00:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:50:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:40:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:30:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:20:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:10:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:00:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.75
