Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:50:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:40:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:30:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:20:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:10:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:00:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:50:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:40:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:30:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:20:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:10:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:00:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:50:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:40:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
