Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:20:00.000+00:00,transformer,,Temperature,C,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:10:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:00:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:50:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:40:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:30:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:20:00.000+00:00,transformer,,Temperature,C,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:10:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:00:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:50:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:40:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:30:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:20:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:10:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
