Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:00:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:50:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:40:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:30:00.000+00:00,transformer,,Temperature,C,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:20:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:10:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:00:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:50:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:40:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:30:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:20:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:10:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:00:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
