Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:50:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:40:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:30:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:20:00.000+00:00,transformer,,Temperature,C,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:10:00.000+00:00,transformer,,Temperature,C,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:00:00.000+00:00,transformer,,Temperature,C,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:50:00.000+00:00,transformer,,Temperature,C,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:40:00.000+00:00,transformer,,Temperature,C,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:30:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:20:00.000+00:00,transformer,,Temperature,C,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:10:00.000+00:00,transformer,,Temperature,C,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:00:00.000+00:00,transformer,,Temperature,C,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:50:00.000+00:00,transformer,,Temperature,C,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:40:00.000+00:00,transformer,,Temperature,C,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
