Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:30:00.000+00:00,transformer,,Temperature,C,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:20:00.000+00:00,transformer,,Temperature,C,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:10:00.000+00:00,transformer,,Temperature,C,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:00:00.000+00:00,transformer,,Temperature,C,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:50:00.000+00:00,transformer,,Temperature,C,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:40:00.000+00:00,transformer,,Temperature,C,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:30:00.000+00:00,transformer,,Temperature,C,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:20:00.000+00:00,transformer,,Temperature,C,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:10:00.000+00:00,transformer,,Temperature,C,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:00:00.000+00:00,transformer,,Temperature,C,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:50:00.000+00:00,transformer,,Temperature,C,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:40:00.000+00:00,transformer,,Temperature,C,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:30:00.000+00:00,transformer,,Temperature,C,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:20:00.000+00:00,transformer,,Temperature,C,12.7
