Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:10:00.000+00:00,transformer,,Temperature,C,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:00:00.000+00:00,transformer,,Temperature,C,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:50:00.000+00:00,transformer,,Temperature,C,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:40:00.000+00:00,transformer,,Temperature,C,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:30:00.000+00:00,transformer,,Temperature,C,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:20:00.000+00:00,transformer,,Temperature,C,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:10:00.000+00:00,transformer,,Temperature,C,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:00:00.000+00:00,transformer,,Temperature,C,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:50:00.000+00:00,transformer,,Temperature,C,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:40:00.000+00:00,transformer,,Temperature,C,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:30:00.000+00:00,transformer,,Temperature,C,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:20:00.000+00:00,transformer,,Temperature,C,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:10:00.000+00:00,transformer,,Temperature,C,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
