Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:40:00.000+00:00,transformer,,Temperature,C,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:30:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:20:00.000+00:00,transformer,,Temperature,C,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:10:00.000+00:00,transformer,,Temperature,C,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:00:00.000+00:00,transformer,,Temperature,C,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:50:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:40:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:30:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:20:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:10:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:00:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:50:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:40:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
