Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:30:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:20:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:10:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:00:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:50:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:40:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:30:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:20:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:10:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:00:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:50:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:40:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:30:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:20:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
