Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:10:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:00:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:50:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:40:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:30:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:20:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:10:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:00:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:50:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:40:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:30:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:20:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:10:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
