Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:00:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:50:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:40:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:30:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:20:00.000+00:00,transformer,,Temperature,C,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:10:00.000+00:00,transformer,,Temperature,C,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:00:00.000+00:00,transformer,,Temperature,C,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:50:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:40:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:30:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:20:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:10:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:00:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:50:00.000+00:00,transformer,,Temperature,C,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
