Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:40:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:30:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:20:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:10:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:00:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:50:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:40:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:30:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:20:00.000+00:00,transformer,,Temperature,C,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:10:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:00:00.000+00:00,transformer,,Temperature,C,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:50:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:40:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
