Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T09:00:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:50:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:40:00.000+00:00,transformer,,Temperature,C,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:30:00.000+00:00,transformer,,Temperature,C,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:20:00.000+00:00,transformer,,Temperature,C,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:10:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:00:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:50:00.000+00:00,transformer,,Temperature,C,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:40:00.000+00:00,transformer,,Temperature,C,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:30:00.000+00:00,transformer,,Temperature,C,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:20:00.000+00:00,transformer,,Temperature,C,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:10:00.000+00:00,transformer,,Temperature,C,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:00:00.000+00:00,transformer,,Temperature,C,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T06:50:00.000+00:00,transformer,,Temperature,C,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
