Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:30:00.000+00:00,transformer,,Temperature,C,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:20:00.000+00:00,transformer,,Temperature,C,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:10:00.000+00:00,transformer,,Temperature,C,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:00:00.000+00:00,transformer,,Temperature,C,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:50:00.000+00:00,transformer,,Temperature,C,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:40:00.000+00:00,transformer,,Temperature,C,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:30:00.000+00:00,transformer,,Temperature,C,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:20:00.000+00:00,transformer,,Temperature,C,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:10:00.000+00:00,transformer,,Temperature,C,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:00:00.000+00:00,transformer,,Temperature,C,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:50:00.000+00:00,transformer,,Temperature,C,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:40:00.000+00:00,transformer,,Temperature,C,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:30:00.000+00:00,transformer,,Temperature,C,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:20:00.000+00:00,transformer,,Temperature,C,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.94
