Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T00:00:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:50:00.000+00:00,transformer,,Temperature,C,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:40:00.000+00:00,transformer,,Temperature,C,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:30:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:20:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:10:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:00:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:50:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:40:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:30:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:20:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:10:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:00:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T21:50:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
