Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:30:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:20:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:10:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:00:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:50:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:40:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:30:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:20:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:10:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:00:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:50:00.000+00:00,transformer,,Temperature,C,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:40:00.000+00:00,transformer,,Temperature,C,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:30:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:20:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
