Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:10:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:00:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:50:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:40:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:30:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:20:00.000+00:00,transformer,,Temperature,C,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:10:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:00:00.000+00:00,transformer,,Temperature,C,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:50:00.000+00:00,transformer,,Temperature,C,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:40:00.000+00:00,transformer,,Temperature,C,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:30:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:20:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:10:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
