Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:30:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:20:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:10:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:00:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:50:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:40:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:30:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:20:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:10:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:00:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:50:00.000+00:00,transformer,,Temperature,C,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:40:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:30:00.000+00:00,transformer,,Temperature,C,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:20:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
