Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:40:00.000+00:00,transformer,,Temperature,C,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:30:00.000+00:00,transformer,,Temperature,C,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:20:00.000+00:00,transformer,,Temperature,C,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:10:00.000+00:00,transformer,,Temperature,C,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:00:00.000+00:00,transformer,,Temperature,C,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:50:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:40:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:30:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:20:00.000+00:00,transformer,,Temperature,C,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:10:00.000+00:00,transformer,,Temperature,C,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:00:00.000+00:00,transformer,,Temperature,C,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:50:00.000+00:00,transformer,,Temperature,C,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:40:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-25T01:30:00.000+00:00,transformer,,Temperature,C,14.6
