Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:50:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:40:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:30:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:20:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:10:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:00:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:50:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:40:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:30:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:20:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:10:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:00:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:50:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
