Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:40:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:30:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:20:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:10:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:00:00.000+00:00,transformer,,Temperature,C,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:50:00.000+00:00,transformer,,Temperature,C,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:40:00.000+00:00,transformer,,Temperature,C,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:30:00.000+00:00,transformer,,Temperature,C,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:20:00.000+00:00,transformer,,Temperature,C,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:10:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:00:00.000+00:00,transformer,,Temperature,C,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:50:00.000+00:00,transformer,,Temperature,C,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:40:00.000+00:00,transformer,,Temperature,C,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:30:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
