Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:20:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:10:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:00:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:50:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:40:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:30:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:20:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:10:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:00:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:50:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:40:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:30:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:20:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
