Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:10:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:00:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:50:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:40:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:30:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:20:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:10:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:00:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:50:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:40:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:30:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:20:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:10:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:00:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
