Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:50:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:40:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:30:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:20:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:10:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:00:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:50:00.000+00:00,transformer,,Temperature,C,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:40:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:30:00.000+00:00,transformer,,Temperature,C,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:20:00.000+00:00,transformer,,Temperature,C,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:10:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:00:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:50:00.000+00:00,transformer,,Temperature,C,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
