Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:40:00.000+00:00,transformer,,Temperature,C,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:30:00.000+00:00,transformer,,Temperature,C,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:20:00.000+00:00,transformer,,Temperature,C,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:10:00.000+00:00,transformer,,Temperature,C,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:00:00.000+00:00,transformer,,Temperature,C,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:50:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:40:00.000+00:00,transformer,,Temperature,C,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,51.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:30:00.000+00:00,transformer,,Temperature,C,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:20:00.000+00:00,transformer,,Temperature,C,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:10:00.000+00:00,transformer,,Temperature,C,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:00:00.000+00:00,transformer,,Temperature,C,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:50:00.000+00:00,transformer,,Temperature,C,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:40:00.000+00:00,transformer,,Temperature,C,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:30:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
