Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:20:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:10:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:00:00.000+00:00,transformer,,Temperature,C,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:50:00.000+00:00,transformer,,Temperature,C,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:40:00.000+00:00,transformer,,Temperature,C,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:30:00.000+00:00,transformer,,Temperature,C,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:20:00.000+00:00,transformer,,Temperature,C,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:10:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:00:00.000+00:00,transformer,,Temperature,C,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:50:00.000+00:00,transformer,,Temperature,C,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:40:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:30:00.000+00:00,transformer,,Temperature,C,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:20:00.000+00:00,transformer,,Temperature,C,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-26T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
