Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:20:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:10:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:00:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:50:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:40:00.000+00:00,transformer,,Temperature,C,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:30:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:20:00.000+00:00,transformer,,Temperature,C,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:10:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:00:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:50:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:40:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:30:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:20:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
