Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:50:00.000+00:00,transformer,,Temperature,C,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:40:00.000+00:00,transformer,,Temperature,C,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:30:00.000+00:00,transformer,,Temperature,C,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:20:00.000+00:00,transformer,,Temperature,C,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:10:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:00:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:50:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:40:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:30:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:20:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:10:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:00:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T15:50:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
