Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:20:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:10:00.000+00:00,transformer,,Temperature,C,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:00:00.000+00:00,transformer,,Temperature,C,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:50:00.000+00:00,transformer,,Temperature,C,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:40:00.000+00:00,transformer,,Temperature,C,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:30:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:20:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:10:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:00:00.000+00:00,transformer,,Temperature,C,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:50:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:40:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:30:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:20:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
