Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:10:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:00:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:50:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:40:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:30:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:20:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:10:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:00:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:50:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:40:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:30:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:20:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:10:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:00:00.000+00:00,transformer,,Temperature,C,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.45
