Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:40:00.000+00:00,transformer,,Temperature,C,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:30:00.000+00:00,transformer,,Temperature,C,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:20:00.000+00:00,transformer,,Temperature,C,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:10:00.000+00:00,transformer,,Temperature,C,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:00:00.000+00:00,transformer,,Temperature,C,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:50:00.000+00:00,transformer,,Temperature,C,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:40:00.000+00:00,transformer,,Temperature,C,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:30:00.000+00:00,transformer,,Temperature,C,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:20:00.000+00:00,transformer,,Temperature,C,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:10:00.000+00:00,transformer,,Temperature,C,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:00:00.000+00:00,transformer,,Temperature,C,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:50:00.000+00:00,transformer,,Temperature,C,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:40:00.000+00:00,transformer,,Temperature,C,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:30:00.000+00:00,transformer,,Temperature,C,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
