Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:10:00.000+00:00,transformer,,Temperature,C,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:00:00.000+00:00,transformer,,Temperature,C,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:50:00.000+00:00,transformer,,Temperature,C,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:40:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:30:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:20:00.000+00:00,transformer,,Temperature,C,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:10:00.000+00:00,transformer,,Temperature,C,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:00:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:50:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:40:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:30:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:20:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:10:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:00:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
