Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:20:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:10:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:00:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:50:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:40:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:30:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:20:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:10:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:00:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:50:00.000+00:00,transformer,,Temperature,C,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:40:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:30:00.000+00:00,transformer,,Temperature,C,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:20:00.000+00:00,transformer,,Temperature,C,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.6
