Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:10:00.000+00:00,transformer,,Temperature,C,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:00:00.000+00:00,transformer,,Temperature,C,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:50:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:40:00.000+00:00,transformer,,Temperature,C,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:30:00.000+00:00,transformer,,Temperature,C,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:20:00.000+00:00,transformer,,Temperature,C,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:10:00.000+00:00,transformer,,Temperature,C,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:00:00.000+00:00,transformer,,Temperature,C,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:50:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:40:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:30:00.000+00:00,transformer,,Temperature,C,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:20:00.000+00:00,transformer,,Temperature,C,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:10:00.000+00:00,transformer,,Temperature,C,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:00:00.000+00:00,transformer,,Temperature,C,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
