Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T08:00:00.000+00:00,transformer,,Temperature,C,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:50:00.000+00:00,transformer,,Temperature,C,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:40:00.000+00:00,transformer,,Temperature,C,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:30:00.000+00:00,transformer,,Temperature,C,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:20:00.000+00:00,transformer,,Temperature,C,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:10:00.000+00:00,transformer,,Temperature,C,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:00:00.000+00:00,transformer,,Temperature,C,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:50:00.000+00:00,transformer,,Temperature,C,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:40:00.000+00:00,transformer,,Temperature,C,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:30:00.000+00:00,transformer,,Temperature,C,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:20:00.000+00:00,transformer,,Temperature,C,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:10:00.000+00:00,transformer,,Temperature,C,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:00:00.000+00:00,transformer,,Temperature,C,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
