Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:50:00.000+00:00,transformer,,Temperature,C,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:40:00.000+00:00,transformer,,Temperature,C,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:30:00.000+00:00,transformer,,Temperature,C,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:20:00.000+00:00,transformer,,Temperature,C,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:10:00.000+00:00,transformer,,Temperature,C,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:00:00.000+00:00,transformer,,Temperature,C,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:50:00.000+00:00,transformer,,Temperature,C,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:40:00.000+00:00,transformer,,Temperature,C,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:30:00.000+00:00,transformer,,Temperature,C,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:20:00.000+00:00,transformer,,Temperature,C,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:10:00.000+00:00,transformer,,Temperature,C,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:00:00.000+00:00,transformer,,Temperature,C,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:50:00.000+00:00,transformer,,Temperature,C,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:40:00.000+00:00,transformer,,Temperature,C,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
