Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:20:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:10:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:00:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:50:00.000+00:00,transformer,,Temperature,C,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:40:00.000+00:00,transformer,,Temperature,C,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:30:00.000+00:00,transformer,,Temperature,C,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:20:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:10:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:00:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:50:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:40:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:30:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:20:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:10:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
