Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:50:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:40:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:30:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:20:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:10:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:00:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:50:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:40:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:30:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:20:00.000+00:00,transformer,,Temperature,C,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:10:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:00:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:50:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:40:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
