Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:30:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:20:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:10:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:00:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:50:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:40:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:30:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:20:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:10:00.000+00:00,transformer,,Temperature,C,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:00:00.000+00:00,transformer,,Temperature,C,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:50:00.000+00:00,transformer,,Temperature,C,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:40:00.000+00:00,transformer,,Temperature,C,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:30:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
