Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:30:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:20:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:10:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:00:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:50:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:40:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:30:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:20:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:10:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:00:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:50:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:40:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:30:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
