Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:20:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:10:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:00:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:50:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:40:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:30:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:20:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:10:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:00:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:50:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:40:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:30:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:20:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:10:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
