Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:20:00.000+00:00,transformer,,Temperature,C,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:10:00.000+00:00,transformer,,Temperature,C,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:00:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:50:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:40:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:30:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:20:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:10:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:00:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:50:00.000+00:00,transformer,,Temperature,C,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:40:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:30:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:20:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:10:00.000+00:00,transformer,,Temperature,C,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
