Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:50:00.000+00:00,transformer,,Temperature,C,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:40:00.000+00:00,transformer,,Temperature,C,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:30:00.000+00:00,transformer,,Temperature,C,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:20:00.000+00:00,transformer,,Temperature,C,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:10:00.000+00:00,transformer,,Temperature,C,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:00:00.000+00:00,transformer,,Temperature,C,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:50:00.000+00:00,transformer,,Temperature,C,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:40:00.000+00:00,transformer,,Temperature,C,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:30:00.000+00:00,transformer,,Temperature,C,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:20:00.000+00:00,transformer,,Temperature,C,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:10:00.000+00:00,transformer,,Temperature,C,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:00:00.000+00:00,transformer,,Temperature,C,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:50:00.000+00:00,transformer,,Temperature,C,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:40:00.000+00:00,transformer,,Temperature,C,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
