Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T11:00:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:50:00.000+00:00,transformer,,Temperature,C,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:40:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:30:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:20:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:10:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:00:00.000+00:00,transformer,,Temperature,C,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:50:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:40:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:30:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:20:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:10:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:00:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
