Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:30:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:20:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:10:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:00:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:50:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:40:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:30:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:20:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:10:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:00:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:50:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:40:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:30:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-30T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
