Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:40:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:30:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:20:00.000+00:00,transformer,,Temperature,C,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:10:00.000+00:00,transformer,,Temperature,C,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:00:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:50:00.000+00:00,transformer,,Temperature,C,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:40:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:30:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:20:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:10:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:00:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:50:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:40:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
