Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:30:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:20:00.000+00:00,transformer,,Temperature,C,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:10:00.000+00:00,transformer,,Temperature,C,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:00:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:50:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:40:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:30:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:20:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:10:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:00:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:50:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:40:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:30:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:20:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
