Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:10:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:00:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:50:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:40:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:30:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:20:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:10:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:00:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:50:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:40:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:30:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:20:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:10:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
