Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:40:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:30:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:20:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:10:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:00:00.000+00:00,transformer,,Temperature,C,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:50:00.000+00:00,transformer,,Temperature,C,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:40:00.000+00:00,transformer,,Temperature,C,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:30:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:20:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:10:00.000+00:00,transformer,,Temperature,C,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:00:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:50:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:40:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
