Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.02
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:10:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:00:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:50:00.000+00:00,transformer,,Temperature,C,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.06
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:40:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:30:00.000+00:00,transformer,,Temperature,C,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.53
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.78
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:20:00.000+00:00,transformer,,Temperature,C,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.92
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:10:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:00:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:50:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:40:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:30:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.65
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.68
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.76
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.38
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:20:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.12
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.91
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:10:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.77
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.08
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.36
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
851869,DOVE CLOSE - BURNTWOOD,2023-03-31T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
