Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:40:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:30:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:20:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:10:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:00:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:50:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:40:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:30:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:20:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:10:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:00:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:50:00.000+00:00,transformer,,Temperature,C,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:40:00.000+00:00,transformer,,Temperature,C,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
