Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T14:00:00.000+00:00,transformer,,Temperature,C,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:50:00.000+00:00,transformer,,Temperature,C,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:40:00.000+00:00,transformer,,Temperature,C,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:30:00.000+00:00,transformer,,Temperature,C,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:20:00.000+00:00,transformer,,Temperature,C,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:10:00.000+00:00,transformer,,Temperature,C,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:00:00.000+00:00,transformer,,Temperature,C,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:50:00.000+00:00,transformer,,Temperature,C,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:40:00.000+00:00,transformer,,Temperature,C,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:30:00.000+00:00,transformer,,Temperature,C,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:20:00.000+00:00,transformer,,Temperature,C,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:10:00.000+00:00,transformer,,Temperature,C,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:00:00.000+00:00,transformer,,Temperature,C,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T11:50:00.000+00:00,transformer,,Temperature,C,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.73
