Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:30:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:20:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:10:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:00:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:50:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:40:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:30:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:20:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:10:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:00:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:50:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:40:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:30:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:20:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.19
