Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T05:00:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:50:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:40:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:30:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:20:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:10:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:00:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:50:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:40:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:30:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:20:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:10:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:00:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:50:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
