Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:40:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:30:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:20:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:10:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:00:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:50:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:40:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:30:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:20:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:10:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:00:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:50:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:40:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
