Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:30:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:20:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:10:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:00:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:50:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:40:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:30:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:20:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:10:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:00:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:50:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:40:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:30:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:20:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
