Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T20:00:00.000+00:00,transformer,,Temperature,C,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:50:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:40:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:30:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:20:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:10:00.000+00:00,transformer,,Temperature,C,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:00:00.000+00:00,transformer,,Temperature,C,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:50:00.000+00:00,transformer,,Temperature,C,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:40:00.000+00:00,transformer,,Temperature,C,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:30:00.000+00:00,transformer,,Temperature,C,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:20:00.000+00:00,transformer,,Temperature,C,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:10:00.000+00:00,transformer,,Temperature,C,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:00:00.000+00:00,transformer,,Temperature,C,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T17:50:00.000+00:00,transformer,,Temperature,C,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
