Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:30:00.000+00:00,transformer,,Temperature,C,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:20:00.000+00:00,transformer,,Temperature,C,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:10:00.000+00:00,transformer,,Temperature,C,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:00:00.000+00:00,transformer,,Temperature,C,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:50:00.000+00:00,transformer,,Temperature,C,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:40:00.000+00:00,transformer,,Temperature,C,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:30:00.000+00:00,transformer,,Temperature,C,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:20:00.000+00:00,transformer,,Temperature,C,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:10:00.000+00:00,transformer,,Temperature,C,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:00:00.000+00:00,transformer,,Temperature,C,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:50:00.000+00:00,transformer,,Temperature,C,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:40:00.000+00:00,transformer,,Temperature,C,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:30:00.000+00:00,transformer,,Temperature,C,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:20:00.000+00:00,transformer,,Temperature,C,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
