Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:10:00.000+00:00,transformer,,Temperature,C,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:00:00.000+00:00,transformer,,Temperature,C,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:50:00.000+00:00,transformer,,Temperature,C,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:40:00.000+00:00,transformer,,Temperature,C,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:30:00.000+00:00,transformer,,Temperature,C,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:20:00.000+00:00,transformer,,Temperature,C,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:10:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:00:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:50:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:40:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:30:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:20:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:10:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
