Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:00:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:50:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:40:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:30:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:20:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:10:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:00:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:50:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:40:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:30:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:20:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:10:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:00:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T08:50:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
